Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
522286,New Cut Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
522286,New Cut Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
522286,New Cut Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
522286,New Cut Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
522286,New Cut Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
522286,New Cut Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
522286,New Cut Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
522286,New Cut Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
522286,New Cut Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
522286,New Cut Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
522286,New Cut Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
522286,New Cut Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
522286,New Cut Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
522286,New Cut Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
522286,New Cut Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
522286,New Cut Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
522286,New Cut Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
522286,New Cut Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
522286,New Cut Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
522286,New Cut Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
522286,New Cut Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
522286,New Cut Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
522286,New Cut Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
522286,New Cut Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
522286,New Cut Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
522286,New Cut Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
