Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
522286,New Cut Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
522286,New Cut Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
522286,New Cut Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
522286,New Cut Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
522286,New Cut Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
522286,New Cut Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
522286,New Cut Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.2
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
522286,New Cut Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
522286,New Cut Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
522286,New Cut Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
522286,New Cut Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
522286,New Cut Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
522286,New Cut Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
522286,New Cut Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,28.2
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
522286,New Cut Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
522286,New Cut Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
522286,New Cut Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.3
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.2
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
522286,New Cut Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.0
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,26.8
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
522286,New Cut Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,26.7
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
522286,New Cut Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,26.5
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,26.3
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
522286,New Cut Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,26.1
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
522286,New Cut Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.0
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.8
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
