Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
522286,New Cut Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.7
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
522286,New Cut Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.6
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
522286,New Cut Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,25.4
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
522286,New Cut Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,25.3
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.26
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
522286,New Cut Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,25.2
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
522286,New Cut Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,25.1
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,25.1
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
522286,New Cut Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.2
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
522286,New Cut Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.3
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.3
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
522286,New Cut Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.4
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
522286,New Cut Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.5
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
522286,New Cut Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.6
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.71
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
522286,New Cut Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.7
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.9
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
522286,New Cut Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.9
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.0
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.7
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.27
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.1
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.2
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.34
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.51
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.95
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
522286,New Cut Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.4
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.35
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
522286,New Cut Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.5
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
522286,New Cut Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.6
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.8
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.68
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
522286,New Cut Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.9
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
522286,New Cut Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.0
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
522286,New Cut Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.01
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
522286,New Cut Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.3
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.61
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.95
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
522286,New Cut Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.4
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.64
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.73
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
522286,New Cut Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.94
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
522286,New Cut Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.15
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.39
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.2
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.34
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
522286,New Cut Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
522286,New Cut Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.2
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
522286,New Cut Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.4
