Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
522286,New Cut Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
522286,New Cut Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
522286,New Cut Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.51
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.92
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
522286,New Cut Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
522286,New Cut Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
522286,New Cut Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
522286,New Cut Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.66
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
522286,New Cut Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.49
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.46
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
522286,New Cut Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
522286,New Cut Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
522286,New Cut Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,28.2
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522286,New Cut Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.2
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.64
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.25
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
522286,New Cut Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.32
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.78
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.64
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
522286,New Cut Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.62
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.66
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
522286,New Cut Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.91
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.08
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
522286,New Cut Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.14
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
522286,New Cut Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
522286,New Cut Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
522286,New Cut Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
522286,New Cut Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
522286,New Cut Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
522286,New Cut Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
522286,New Cut Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
522286,New Cut Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
522286,New Cut Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
522286,New Cut Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
522286,New Cut Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
522286,New Cut Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
522286,New Cut Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
