Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
522286,New Cut Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
522286,New Cut Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
522286,New Cut Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
522286,New Cut Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
522286,New Cut Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
522286,New Cut Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
522286,New Cut Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
522286,New Cut Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
522286,New Cut Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
522286,New Cut Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
522286,New Cut Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
522286,New Cut Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
522286,New Cut Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
522286,New Cut Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
522286,New Cut Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
522286,New Cut Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
522286,New Cut Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
522286,New Cut Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
522286,New Cut Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
522286,New Cut Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
522286,New Cut Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
522286,New Cut Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
522286,New Cut Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
522286,New Cut Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
522286,New Cut Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
