Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
522286,New Cut Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
522286,New Cut Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
522286,New Cut Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
522286,New Cut Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
522286,New Cut Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,29.2
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
522286,New Cut Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
522286,New Cut Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
522286,New Cut Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
522286,New Cut Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
522286,New Cut Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
522286,New Cut Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
522286,New Cut Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
522286,New Cut Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.4
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
522286,New Cut Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.3
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
522286,New Cut Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,27.0
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
522286,New Cut Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.9
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
522286,New Cut Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.7
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
522286,New Cut Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.5
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
522286,New Cut Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.4
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.3
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
522286,New Cut Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.2
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
522286,New Cut Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.0
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
522286,New Cut Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.9
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.9
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
522286,New Cut Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.7
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.6
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
522286,New Cut Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.5
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
522286,New Cut Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.4
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
