Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
522286,New Cut Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.2
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
522286,New Cut Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.0
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.9
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
522286,New Cut Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.7
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
522286,New Cut Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.6
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
522286,New Cut Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.3
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
522286,New Cut Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.1
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
522286,New Cut Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.0
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.0
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
522286,New Cut Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.0
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
522286,New Cut Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.0
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
522286,New Cut Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.9
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
522286,New Cut Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.7
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
522286,New Cut Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.6
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
522286,New Cut Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.5
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
522286,New Cut Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.5
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
522286,New Cut Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.5
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
522286,New Cut Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.5
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
522286,New Cut Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,23.6
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
522286,New Cut Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.6
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
522286,New Cut Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,23.7
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
522286,New Cut Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,23.8
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
522286,New Cut Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,23.9
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
522286,New Cut Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.0
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.91
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.54
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
522286,New Cut Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.1
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
522286,New Cut Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.2
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.9
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
522286,New Cut Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.3
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
522286,New Cut Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.5
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
522286,New Cut Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,24.6
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.1
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
522286,New Cut Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.8
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
522286,New Cut Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.9
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
522286,New Cut Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.1
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.38
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.87
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
522286,New Cut Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.2
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.91
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.4
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
