Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.98
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.32
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.89
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,25.6
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.33
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.01
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
522286,New Cut Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.7
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.26
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.9
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.56
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.19
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
522286,New Cut Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.0
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.31
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
522286,New Cut Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.2
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
522286,New Cut Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,26.4
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
522286,New Cut Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,26.5
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
522286,New Cut Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.7
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
522286,New Cut Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.8
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
522286,New Cut Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,27.0
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
522286,New Cut Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,27.2
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.94
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.14
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.4
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.58
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.33
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.8
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
522286,New Cut Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.85
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.1
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
522286,New Cut Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
522286,New Cut Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.3
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
522286,New Cut Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.73
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.42
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
522286,New Cut Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.58
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
522286,New Cut Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
522286,New Cut Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.31
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.19
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.4
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
522286,New Cut Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.89
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.65
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.5
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
522286,New Cut Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.28
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.59
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
