Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
522286,New Cut Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.53
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
522286,New Cut Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.96
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.41
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.02
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
522286,New Cut Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.46
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.65
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.69
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.24
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.06
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
522286,New Cut Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.0
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.65
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.09
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.26
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
522286,New Cut Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.16
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.2
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
522286,New Cut Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.77
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.55
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.2
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
522286,New Cut Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.52
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.93
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.03
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
522286,New Cut Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.07
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.88
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.62
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.38
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
522286,New Cut Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.66
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.02
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.04
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.65
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.41
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
522286,New Cut Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.27
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.46
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.7
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.65
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.51
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.56
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
522286,New Cut Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.22
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.21
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.18
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
522286,New Cut Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.78
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.21
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.24
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
