Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.88
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.34
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.62
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
522286,New Cut Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.35
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.94
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.71
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.55
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.07
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
522286,New Cut Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.03
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.07
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.77
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
522286,New Cut Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.11
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.15
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.13
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.45
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.42
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.76
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
522286,New Cut Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.74
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.51
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.92
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.92
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.02
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.71
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
522286,New Cut Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.05
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.53
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.74
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.34
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
522286,New Cut Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.8
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.5
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,34.2
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.51
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.78
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.24
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
522286,New Cut Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.19
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.19
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.14
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.08
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.23
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.66
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
522286,New Cut Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.3
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.78
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.58
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.21
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.93
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.78
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
522286,New Cut Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.48
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.96
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.03
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.38
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
522286,New Cut Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.62
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.73
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.16
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.04
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
522286,New Cut Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.72
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.8
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.81
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.35
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
522286,New Cut Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.31
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.76
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
