Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.6
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.15
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.27
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
522286,New Cut Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.37
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.14
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.81
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
522286,New Cut Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.48
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.3
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.33
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.02
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.57
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,91.19
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
522286,New Cut Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.17
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.7
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.99
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.1
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.73
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.14
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
522286,New Cut Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.05
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.65
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.53
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.82
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.93
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.77
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.06
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
522286,New Cut Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.06
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.51
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.92
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.63
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.74
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.09
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
522286,New Cut Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.28
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.76
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.17
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.8
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.12
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
522286,New Cut Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.06
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.12
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.8
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.91
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.86
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,100.26
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
522286,New Cut Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.0
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.34
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.97
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.64
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.46
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.2
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,97.53
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.65
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,102.33
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
522286,New Cut Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.59
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.74
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.22
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.4
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.39
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.07
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.42
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.78
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,104.67
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
522286,New Cut Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.94
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.44
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.76
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.0
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.81
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.0
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,105.2
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.57
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,107.97
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.3
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
522286,New Cut Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.06
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.31
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.81
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.9
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.9
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.63
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.53
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.1
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,100.23
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.87
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,108.1
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
522286,New Cut Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
