Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.18
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.13
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.45
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.48
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.09
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.8
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,95.3
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,84.91
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,107.77
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
522286,New Cut Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.8
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.71
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.58
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.14
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.14
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,95.09
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,82.41
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,98.67
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.6
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
522286,New Cut Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.82
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.79
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.1
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.81
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.44
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.1
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.0
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,102.14
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,80.65
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,96.88
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
522286,New Cut Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.47
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.81
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.79
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.48
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.84
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,92.94
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.69
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,95.2
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
522286,New Cut Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.8
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.34
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.71
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.9
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,91.27
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.16
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,96.74
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
522286,New Cut Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.01
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.43
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.79
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.1
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,92.2
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.98
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,96.36
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
522286,New Cut Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.57
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.92
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.05
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.06
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.7
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.0
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,94.45
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,83.18
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,101.68
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
522286,New Cut Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.17
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.29
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.49
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.63
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.85
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.9
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.1
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,98.7
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,85.98
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,109.95
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
522286,New Cut Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.9
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.26
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.95
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.65
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.71
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.1
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,95.76
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,81.81
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.61
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
522286,New Cut Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.54
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.7
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.55
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.43
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.68
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.94
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.16
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.53
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,102.18
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
522286,New Cut Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.3
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.74
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.1
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.0
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.13
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.5
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,97.09
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.25
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,102.89
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
522286,New Cut Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.69
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.69
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.26
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.26
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.45
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,95.24
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,78.19
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,101.12
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
522286,New Cut Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.1
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
