Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.44
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.29
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.49
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.3
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.06
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.52
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.44
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.5
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,90.68
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,85.59
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,99.97
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
522286,New Cut Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.06
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.76
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.7
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.26
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.64
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.68
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.5
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,89.55
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,84.2
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,100.86
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
522286,New Cut Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.4
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.43
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.1
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.06
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.83
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.07
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.9
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,87.45
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,91.4
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,93.63
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
522286,New Cut Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.44
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.34
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.86
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.7
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.28
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.7
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.9
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,85.49
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.48
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,94.29
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
522286,New Cut Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.67
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.84
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.25
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.19
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.5
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,85.7
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.98
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,97.38
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
522286,New Cut Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.01
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.92
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.54
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.44
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.3
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,87.34
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.05
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,95.22
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
522286,New Cut Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.58
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.28
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.82
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.54
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.18
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.8
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,88.78
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.92
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,99.72
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
522286,New Cut Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.6
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.27
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.48
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.17
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.76
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.59
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.98
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.2
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.5
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,89.57
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,82.47
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,100.4
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
522286,New Cut Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.21
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.58
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.52
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.62
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.86
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.53
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.1
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,93.9
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,87.27
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,105.2
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
522286,New Cut Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.29
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.09
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.46
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.87
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.64
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.52
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.3
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.3
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,93.55
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.92
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,99.09
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
522286,New Cut Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.16
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.84
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.15
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.05
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.07
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.63
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.85
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,83.2
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,99.33
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
522286,New Cut Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.88
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.63
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.02
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.16
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.0
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.3
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,96.49
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,85.24
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,92.58
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
