Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
522286,New Cut Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.09
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.3
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.7
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.01
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.64
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.9
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.3
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,94.5
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,85.85
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,96.64
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.8
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
522286,New Cut Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.67
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.13
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.34
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.95
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.96
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.2
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.0
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,98.69
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,87.73
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,100.45
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
522286,New Cut Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.5
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.39
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.69
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.06
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.35
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.37
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.91
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.5
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,98.6
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,89.69
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,101.65
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.8
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.7
522286,New Cut Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.96
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.13
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.71
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.29
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.21
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.1
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.3
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,96.32
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,89.49
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,100.32
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.0
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
522286,New Cut Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.19
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.44
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.55
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.32
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,101.47
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,89.04
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,101.79
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
522286,New Cut Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.97
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.94
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.82
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.04
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.7
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.7
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,98.88
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,94.14
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,99.47
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.3
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.4
522286,New Cut Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.31
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.91
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.19
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.04
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.53
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.3
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.4
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.3
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,95.45
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,93.92
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,108.29
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
522286,New Cut Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.21
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.01
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.88
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.21
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.9
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.0
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.2
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,97.66
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,89.54
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,105.02
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.3
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
522286,New Cut Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.0
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.24
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.35
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.88
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.5
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.8
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.0
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,97.51
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,87.35
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,99.82
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
522286,New Cut Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.8
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.15
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.87
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.62
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.65
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.62
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.1
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.3
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.9
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,87.58
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.73
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,91.6
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
522286,New Cut Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.16
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.84
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.48
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.08
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.7
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,86.07
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.52
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,92.12
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
522286,New Cut Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.04
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.72
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.81
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.9
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.5
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
