Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.02
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.85
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,91.47
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
522286,New Cut Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.98
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.15
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.74
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.24
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.0
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.4
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.3
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,89.26
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.31
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,91.83
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
522286,New Cut Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.27
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.29
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.48
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.65
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.09
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.6
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.2
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,80.31
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,71.92
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,94.37
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
522286,New Cut Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.13
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.99
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.61
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.14
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.68
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.36
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.5
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.9
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,26.0
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,80.3
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.45
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,95.88
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
522286,New Cut Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.21
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.26
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.86
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.26
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.8
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,82.85
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.76
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,85.67
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
522286,New Cut Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.67
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.0
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.83
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.99
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.03
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.43
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.9
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.8
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.6
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,85.98
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.64
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,93.8
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
522286,New Cut Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.78
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.59
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.26
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.27
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.11
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.6
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.0
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.4
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,86.99
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,82.39
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,94.82
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
522286,New Cut Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.29
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.64
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.71
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.23
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.1
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.7
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.2
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,84.35
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,80.71
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,90.84
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
522286,New Cut Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.21
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.53
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.08
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.16
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.2
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.2
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.0
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,82.74
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,75.25
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,89.75
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
522286,New Cut Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.88
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.43
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.34
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.27
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.3
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.9
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.4
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.8
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,87.65
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,77.69
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,91.64
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
522286,New Cut Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.8
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.92
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.72
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.89
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.06
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.02
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.1
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.4
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.6
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.17
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,77.97
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,92.6
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
522286,New Cut Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.32
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.49
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.38
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.68
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.81
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.12
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.4
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,83.21
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,78.61
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,96.55
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
522286,New Cut Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.43
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.15
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.58
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.55
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.5
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.4
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.2
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
