Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,80.81
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,73.62
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,95.11
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
522286,New Cut Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.18
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.66
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.07
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.94
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.0
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,77.07
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.15
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,88.62
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
522286,New Cut Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.34
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.59
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.89
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.1
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.8
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,74.92
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,70.48
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,83.04
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
522286,New Cut Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.64
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.28
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.22
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.53
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.7
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.6
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,75.81
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,72.18
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,87.01
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
522286,New Cut Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.12
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.64
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.65
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.4
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,73.21
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,70.95
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,82.83
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
522286,New Cut Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.22
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.97
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.05
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.94
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.87
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.74
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.2
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,77.55
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.63
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,80.49
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
522286,New Cut Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.29
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.04
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.79
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.62
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.1
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,78.11
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,66.88
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,80.36
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
522286,New Cut Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.47
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.11
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.2
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.9
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,77.46
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,73.86
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,85.58
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
522286,New Cut Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.41
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.66
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.22
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.9
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,65.57
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,61.48
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,75.75
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
522286,New Cut Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.69
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.77
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.52
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.9
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.59
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.3
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,75.35
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
522286,New Cut Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.81
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.0
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.2
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,61.12
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,72.98
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
522286,New Cut Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.61
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.09
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.0
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,60.54
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,57.18
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,68.76
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
522286,New Cut Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.02
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
