Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.0
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,63.4
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,63.55
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,74.36
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
522286,New Cut Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.96
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.45
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.62
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.95
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.1
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,55.44
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.1
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.18
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
522286,New Cut Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.32
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.46
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.55
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.2
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.32
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,56.88
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
522286,New Cut Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.86
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.64
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.79
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.3
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.01
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.33
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.58
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
522286,New Cut Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.67
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.66
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.4
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.93
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
522286,New Cut Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.68
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.08
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.61
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.5
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
522286,New Cut Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.85
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.26
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.25
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.33
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.36
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.6
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
522286,New Cut Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.92
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.32
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.38
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.79
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.7
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.15
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
522286,New Cut Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.88
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.14
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.09
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.2
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.8
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.46
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
522286,New Cut Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.89
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.12
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.96
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.65
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.9
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.0
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.34
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
522286,New Cut Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.0
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.2
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.84
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.44
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.7
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.1
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.9
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
522286,New Cut Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.59
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.2
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
522286,New Cut Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.0
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.26
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
