Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.3
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
522286,New Cut Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.73
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.5
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
522286,New Cut Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.81
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.17
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.85
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.6
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
522286,New Cut Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.54
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.39
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.7
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
522286,New Cut Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.47
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.43
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.58
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.9
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
522286,New Cut Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.63
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.1
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
522286,New Cut Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.81
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.58
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.08
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.2
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
522286,New Cut Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.97
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.3
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
522286,New Cut Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.19
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.5
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
522286,New Cut Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.58
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.43
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.7
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
522286,New Cut Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.64
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.63
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.18
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.8
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
522286,New Cut Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.98
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.18
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,26.0
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
522286,New Cut Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.72
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.88
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
