Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,26.2
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
522286,New Cut Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.38
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.3
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
522286,New Cut Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.46
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.41
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.5
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
522286,New Cut Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.7
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.57
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.44
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.6
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.88
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
522286,New Cut Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.84
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.8
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
522286,New Cut Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.06
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.76
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,27.0
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
522286,New Cut Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.96
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
522286,New Cut Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.41
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.88
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,27.3
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
522286,New Cut Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.42
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.63
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.02
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
522286,New Cut Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
522286,New Cut Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
522286,New Cut Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
522286,New Cut Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.21
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
522286,New Cut Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
522286,New Cut Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
522286,New Cut Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
522286,New Cut Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.83
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.56
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
522286,New Cut Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,34.2
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.4
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.83
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
522286,New Cut Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.6
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.73
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
522286,New Cut Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,34.6
