Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.32
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.59
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
522286,New Cut Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.66
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
522286,New Cut Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
522286,New Cut Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
522286,New Cut Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
522286,New Cut Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
522286,New Cut Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,35.9
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
522286,New Cut Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,36.1
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
522286,New Cut Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,36.4
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
522286,New Cut Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,36.5
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
522286,New Cut Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
522286,New Cut Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,36.8
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
522286,New Cut Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,37.1
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
522286,New Cut Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,37.2
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
522286,New Cut Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
522286,New Cut Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
522286,New Cut Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
522286,New Cut Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
522286,New Cut Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
522286,New Cut Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
522286,New Cut Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
522286,New Cut Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
522286,New Cut Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,37.2
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
522286,New Cut Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,37.1
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
522286,New Cut Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
