Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
522286,New Cut Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
522286,New Cut Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,36.8
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,36.7
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
522286,New Cut Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,36.4
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,36.3
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
522286,New Cut Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
522286,New Cut Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,36.0
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
522286,New Cut Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,35.9
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
522286,New Cut Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
522286,New Cut Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
522286,New Cut Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
522286,New Cut Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
522286,New Cut Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
522286,New Cut Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
522286,New Cut Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
522286,New Cut Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
522286,New Cut Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
522286,New Cut Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
522286,New Cut Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
522286,New Cut Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
