Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
522286,New Cut Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
522286,New Cut Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
522286,New Cut Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
522286,New Cut Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
522286,New Cut Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
522286,New Cut Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
522286,New Cut Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
522286,New Cut Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,28.4
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
522286,New Cut Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
522286,New Cut Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
522286,New Cut Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.3
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
522286,New Cut Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.9
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.8
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
522286,New Cut Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.6
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
522286,New Cut Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.5
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
522286,New Cut Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.3
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
522286,New Cut Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.2
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
522286,New Cut Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.1
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
522286,New Cut Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.0
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
522286,New Cut Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,25.9
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
522286,New Cut Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,25.8
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
522286,New Cut Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,25.8
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,25.8
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
522286,New Cut Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,25.8
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
522286,New Cut Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,25.9
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
522286,New Cut Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,25.9
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
522286,New Cut Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,26.0
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
522286,New Cut Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,26.1
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
