Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
522286,New Cut Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,26.2
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.51
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,6.4
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
522286,New Cut Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,26.3
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
522286,New Cut Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,26.4
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
522286,New Cut Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,26.6
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
522286,New Cut Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,26.7
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.8
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.13
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
522286,New Cut Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,27.0
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
522286,New Cut Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
522286,New Cut Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,27.3
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
522286,New Cut Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.77
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.6
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.93
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
522286,New Cut Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.38
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.31
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.93
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.34
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
522286,New Cut Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
522286,New Cut Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
522286,New Cut Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.4
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.34
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
522286,New Cut Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
522286,New Cut Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
522286,New Cut Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.69
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
522286,New Cut Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
522286,New Cut Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.2
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
522286,New Cut Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.59
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.55
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.32
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
522286,New Cut Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.81
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.37
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
522286,New Cut Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.18
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
522286,New Cut Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.58
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.23
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
522286,New Cut Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.36
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
522286,New Cut Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
522286,New Cut Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
522286,New Cut Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
522286,New Cut Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
522286,New Cut Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
522286,New Cut Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
522286,New Cut Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,35.1
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
