Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.27
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
522286,New Cut Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
522286,New Cut Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
522286,New Cut Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.05
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.03
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
522286,New Cut Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.08
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.26
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
522286,New Cut Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,36.0
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.91
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.4
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
522286,New Cut Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
522286,New Cut Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,36.4
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
522286,New Cut Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.82
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
522286,New Cut Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,36.7
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
522286,New Cut Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
522286,New Cut Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,37.1
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
522286,New Cut Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
522286,New Cut Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.53
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
522286,New Cut Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,37.7
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
522286,New Cut Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,37.8
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
522286,New Cut Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,38.0
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
522286,New Cut Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,38.1
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
522286,New Cut Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
522286,New Cut Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,38.5
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
522286,New Cut Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,38.6
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
522286,New Cut Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,38.7
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
522286,New Cut Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,38.8
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
522286,New Cut Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,38.9
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
522286,New Cut Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,39.0
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
522286,New Cut Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,39.0
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
522286,New Cut Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,39.1
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
522286,New Cut Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,39.1
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
522286,New Cut Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,39.2
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
522286,New Cut Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,39.3
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,39.3
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,39.4
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
522286,New Cut Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,39.4
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,39.4
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
