Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,39.4
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,39.3
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,39.3
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
522286,New Cut Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,39.2
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
522286,New Cut Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,39.1
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
522286,New Cut Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,39.1
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,39.0
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
522286,New Cut Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,38.8
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,38.6
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
522286,New Cut Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,38.5
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
522286,New Cut Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,38.4
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
522286,New Cut Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
522286,New Cut Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
522286,New Cut Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,38.0
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
522286,New Cut Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,37.9
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
522286,New Cut Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,37.7
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
522286,New Cut Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,37.2
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
522286,New Cut Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,36.8
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
522286,New Cut Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,36.4
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
522286,New Cut Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,36.1
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
522286,New Cut Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,35.9
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
522286,New Cut Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
522286,New Cut Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
522286,New Cut Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
522286,New Cut Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
522286,New Cut Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
522286,New Cut Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
