Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
522286,New Cut Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
522286,New Cut Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
522286,New Cut Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
522286,New Cut Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
522286,New Cut Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
522286,New Cut Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
522286,New Cut Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
522286,New Cut Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
522286,New Cut Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
522286,New Cut Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
522286,New Cut Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
522286,New Cut Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,29.2
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
522286,New Cut Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.4
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
522286,New Cut Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.2
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
522286,New Cut Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
522286,New Cut Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
522286,New Cut Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
522286,New Cut Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
522286,New Cut Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
522286,New Cut Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
522286,New Cut Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.4
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
522286,New Cut Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.2
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
522286,New Cut Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
