Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
522286,New Cut Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.0
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
522286,New Cut Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,26.9
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
522286,New Cut Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,26.8
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
522286,New Cut Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,26.8
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
522286,New Cut Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,26.8
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
522286,New Cut Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,26.9
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
522286,New Cut Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,26.9
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
522286,New Cut Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,27.0
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
522286,New Cut Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,27.0
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
522286,New Cut Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
522286,New Cut Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,27.2
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.46
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.16
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
522286,New Cut Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,27.3
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.31
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.83
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.3
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
522286,New Cut Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.49
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.04
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.8
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
522286,New Cut Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.31
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.33
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.87
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
522286,New Cut Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,28.2
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
522286,New Cut Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.9
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
522286,New Cut Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
522286,New Cut Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
522286,New Cut Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
522286,New Cut Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.6
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
522286,New Cut Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.38
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.61
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
522286,New Cut Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,2.8
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.32
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.59
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
522286,New Cut Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.02
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.63
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.18
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
522286,New Cut Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522286,New Cut Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
522286,New Cut Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
522286,New Cut Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
522286,New Cut Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
522286,New Cut Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.14
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
522286,New Cut Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
