Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
522286,New Cut Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
522286,New Cut Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.51
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.37
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
522286,New Cut Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.5
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
522286,New Cut Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.58
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
522286,New Cut Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.08
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.59
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.47
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
522286,New Cut Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
522286,New Cut Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
522286,New Cut Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.97
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
522286,New Cut Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
522286,New Cut Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
522286,New Cut Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.83
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
522286,New Cut Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.14
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.21
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.27
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.25
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.91
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.27
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.79
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
522286,New Cut Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
522286,New Cut Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
522286,New Cut Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
522286,New Cut Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.65
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
522286,New Cut Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
522286,New Cut Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
522286,New Cut Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.85
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.49
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.12
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.51
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.95
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.88
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.47
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
522286,New Cut Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.32
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
522286,New Cut Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.49
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.04
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,8.4
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.76
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.32
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
522286,New Cut Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.56
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
522286,New Cut Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.11
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
522286,New Cut Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
522286,New Cut Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
