Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
522286,New Cut Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
522286,New Cut Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
522286,New Cut Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
522286,New Cut Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
522286,New Cut Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
522286,New Cut Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.55
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
522286,New Cut Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
522286,New Cut Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
522286,New Cut Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
522286,New Cut Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
522286,New Cut Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
522286,New Cut Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.4
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
522286,New Cut Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
522286,New Cut Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
522286,New Cut Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
522286,New Cut Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
522286,New Cut Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
522286,New Cut Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
522286,New Cut Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
522286,New Cut Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
522286,New Cut Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
