Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
522286,New Cut Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
522286,New Cut Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
522286,New Cut Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
522286,New Cut Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
522286,New Cut Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
522286,New Cut Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
522286,New Cut Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
522286,New Cut Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
522286,New Cut Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
522286,New Cut Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
522286,New Cut Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
522286,New Cut Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
522286,New Cut Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
522286,New Cut Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
522286,New Cut Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
522286,New Cut Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
522286,New Cut Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
522286,New Cut Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
522286,New Cut Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
522286,New Cut Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
522286,New Cut Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
522286,New Cut Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
522286,New Cut Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
522286,New Cut Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
522286,New Cut Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
522286,New Cut Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
522286,New Cut Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
