Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
522286,New Cut Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
522286,New Cut Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
522286,New Cut Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
522286,New Cut Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
522286,New Cut Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
522286,New Cut Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
522286,New Cut Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
522286,New Cut Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
522286,New Cut Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
522286,New Cut Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
522286,New Cut Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
522286,New Cut Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
522286,New Cut Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
522286,New Cut Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
522286,New Cut Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
522286,New Cut Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.15
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.06
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,7.2
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
522286,New Cut Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.91
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.02
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
522286,New Cut Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.45
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
522286,New Cut Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.53
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.77
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.22
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
522286,New Cut Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.37
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
522286,New Cut Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
522286,New Cut Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
522286,New Cut Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
522286,New Cut Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.55
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.67
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
522286,New Cut Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
522286,New Cut Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
522286,New Cut Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.62
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.62
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
522286,New Cut Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.26
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
522286,New Cut Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.55
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.95
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
522286,New Cut Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.65
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
522286,New Cut Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
