Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.66
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
522286,New Cut Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
522286,New Cut Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
522286,New Cut Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
522286,New Cut Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
522286,New Cut Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.91
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.69
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
522286,New Cut Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
522286,New Cut Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522286,New Cut Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
522286,New Cut Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.39
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.13
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
522286,New Cut Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.44
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.58
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
522286,New Cut Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
522286,New Cut Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.31
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
522286,New Cut Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.2
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.27
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.81
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
522286,New Cut Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
522286,New Cut Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
522286,New Cut Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
522286,New Cut Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
522286,New Cut Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.01
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.42
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.89
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
522286,New Cut Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.27
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.26
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.42
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.78
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.93
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.79
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.31
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.7
522286,New Cut Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
522286,New Cut Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
522286,New Cut Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
522286,New Cut Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
522286,New Cut Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
522286,New Cut Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
522286,New Cut Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.3
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
522286,New Cut Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.49
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.96
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.51
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.09
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.39
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.55
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
522286,New Cut Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
