Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.22
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.49
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.17
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.18
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.5
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.93
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.2
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
522286,New Cut Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
522286,New Cut Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522286,New Cut Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
522286,New Cut Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
522286,New Cut Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
522286,New Cut Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
522286,New Cut Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.5
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.81
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,6.6
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,1.65
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.47
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.23
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.85
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.47
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,7.3
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.47
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.07
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.17
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.46
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.2
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,8.4
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
522286,New Cut Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.72
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
522286,New Cut Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
522286,New Cut Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
522286,New Cut Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.94
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
522286,New Cut Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
522286,New Cut Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
522286,New Cut Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,35.1
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
522286,New Cut Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.46
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
522286,New Cut Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.33
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.46
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
522286,New Cut Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.21
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.48
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,7.1
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.61
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.46
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
522286,New Cut Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.47
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.2
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.68
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.44
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.64
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,6.7
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
522286,New Cut Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.03
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.71
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
522286,New Cut Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,7.0
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
522286,New Cut Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
522286,New Cut Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.73
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
522286,New Cut Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
522286,New Cut Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
522286,New Cut Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
