Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
522286,New Cut Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
522286,New Cut Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
522286,New Cut Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
522286,New Cut Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
522286,New Cut Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
522286,New Cut Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
522286,New Cut Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,35.1
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
522286,New Cut Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
522286,New Cut Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
522286,New Cut Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
522286,New Cut Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
522286,New Cut Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.2
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
522286,New Cut Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
522286,New Cut Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
522286,New Cut Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
522286,New Cut Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
522286,New Cut Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
522286,New Cut Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
522286,New Cut Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
522286,New Cut Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
522286,New Cut Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
522286,New Cut Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
522286,New Cut Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
522286,New Cut Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
522286,New Cut Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
522286,New Cut Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
522286,New Cut Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
522286,New Cut Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
522286,New Cut Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
522286,New Cut Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
