Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
522286,New Cut Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
522286,New Cut Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
522286,New Cut Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
522286,New Cut Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.2
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
522286,New Cut Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
522286,New Cut Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
522286,New Cut Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.4
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
522286,New Cut Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
522286,New Cut Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.2
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
522286,New Cut Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
522286,New Cut Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
522286,New Cut Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
522286,New Cut Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
522286,New Cut Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
522286,New Cut Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
522286,New Cut Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
522286,New Cut Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
522286,New Cut Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
522286,New Cut Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
522286,New Cut Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
522286,New Cut Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
522286,New Cut Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
522286,New Cut Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
522286,New Cut Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
522286,New Cut Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.48
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.98
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,7.8
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522286,New Cut Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.14
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.46
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.26
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,7.5
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
522286,New Cut Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.07
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
522286,New Cut Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.1
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.25
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.3
522286,New Cut Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.88
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
522286,New Cut Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
522286,New Cut Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
