Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
522286,New Cut Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,28.2
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
522286,New Cut Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.26
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
522286,New Cut Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,28.4
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
522286,New Cut Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,28.4
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
522286,New Cut Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.13
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.52
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
522286,New Cut Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.24
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.01
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.34
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.2
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.38
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
522286,New Cut Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.03
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
522286,New Cut Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.2
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
522286,New Cut Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
522286,New Cut Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.1
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
522286,New Cut Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
522286,New Cut Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
522286,New Cut Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.04
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
522286,New Cut Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.95
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.18
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.3
522286,New Cut Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.31
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
522286,New Cut Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.17
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.4
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
522286,New Cut Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.83
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
522286,New Cut Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
522286,New Cut Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
522286,New Cut Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
522286,New Cut Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
522286,New Cut Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
522286,New Cut Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.51
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
522286,New Cut Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.5
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.95
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
522286,New Cut Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.7
