Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.2
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.98
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.08
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.49
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,1.23
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.4
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
522286,New Cut Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
522286,New Cut Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
522286,New Cut Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
522286,New Cut Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
522286,New Cut Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
522286,New Cut Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,33.2
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
522286,New Cut Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,33.4
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
522286,New Cut Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
522286,New Cut Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
522286,New Cut Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
522286,New Cut Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
522286,New Cut Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.2
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
522286,New Cut Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
522286,New Cut Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
522286,New Cut Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
522286,New Cut Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
522286,New Cut Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
522286,New Cut Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.1
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
522286,New Cut Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
522286,New Cut Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
522286,New Cut Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
522286,New Cut Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
522286,New Cut Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
522286,New Cut Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
522286,New Cut Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
522286,New Cut Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
522286,New Cut Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
