Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
522286,New Cut Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
522286,New Cut Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
522286,New Cut Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,35.7
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
522286,New Cut Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
522286,New Cut Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
522286,New Cut Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
522286,New Cut Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
522286,New Cut Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
522286,New Cut Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
522286,New Cut Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,35.1
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
522286,New Cut Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,35.1
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
522286,New Cut Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
522286,New Cut Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
522286,New Cut Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
522286,New Cut Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
522286,New Cut Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
522286,New Cut Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
522286,New Cut Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
522286,New Cut Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
522286,New Cut Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.2
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
522286,New Cut Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,34.0
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
522286,New Cut Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
522286,New Cut Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
522286,New Cut Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
522286,New Cut Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
