Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
522286,New Cut Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,33.0
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
522286,New Cut Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.8
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
522286,New Cut Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
522286,New Cut Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
522286,New Cut Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
522286,New Cut Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
522286,New Cut Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
522286,New Cut Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
522286,New Cut Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
522286,New Cut Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
522286,New Cut Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
522286,New Cut Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
522286,New Cut Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
522286,New Cut Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
522286,New Cut Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
522286,New Cut Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
522286,New Cut Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.2
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
522286,New Cut Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
522286,New Cut Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
522286,New Cut Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
522286,New Cut Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
522286,New Cut Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
522286,New Cut Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
522286,New Cut Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
522286,New Cut Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
522286,New Cut Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
522286,New Cut Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
522286,New Cut Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
522286,New Cut Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
