Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
522286,New Cut Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522286,New Cut Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
522286,New Cut Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.26
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.46
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.4
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
522286,New Cut Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.6
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.32
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.79
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
522286,New Cut Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.66
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.34
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
522286,New Cut Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
522286,New Cut Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
522286,New Cut Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
522286,New Cut Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
522286,New Cut Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
522286,New Cut Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.06
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.74
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
522286,New Cut Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.55
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.24
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.76
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.3
522286,New Cut Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.85
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.75
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
522286,New Cut Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.28
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.04
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.24
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.63
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.32
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
522286,New Cut Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
522286,New Cut Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
522286,New Cut Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.7
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
522286,New Cut Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
522286,New Cut Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
522286,New Cut Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
522286,New Cut Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.29
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.02
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.45
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.51
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.3
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.83
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
522286,New Cut Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,30.5
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.27
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.33
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
522286,New Cut Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.44
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
522286,New Cut Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
522286,New Cut Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.8
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
522286,New Cut Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.54
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
522286,New Cut Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.59
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.4
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
