Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,36.1
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
522286,New Cut Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.52
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
522286,New Cut Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.03
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.21
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,36.4
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.56
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
522286,New Cut Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.95
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.21
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
522286,New Cut Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.05
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.58
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.74
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.8
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
522286,New Cut Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.42
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,37.0
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
522286,New Cut Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.41
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,37.1
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
522286,New Cut Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.6
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.89
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
522286,New Cut Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.54
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.15
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.14
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
522286,New Cut Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.47
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,37.7
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
522286,New Cut Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.1
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.12
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,37.8
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.81
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
522286,New Cut Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.61
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.45
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.21
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,38.0
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
522286,New Cut Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
