Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.77
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.06
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.16
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
522286,New Cut Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.01
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.35
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.32
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.77
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.41
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.01
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.74
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
522286,New Cut Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.74
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,38.4
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.58
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.01
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.84
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
522286,New Cut Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.57
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,38.6
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.82
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.94
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.78
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
522286,New Cut Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.71
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.73
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,38.7
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.39
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.78
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.72
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
522286,New Cut Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,38.8
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.28
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.86
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.55
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
522286,New Cut Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.2
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,38.9
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.31
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.99
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
522286,New Cut Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.32
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.68
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,39.0
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.38
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.65
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.89
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
522286,New Cut Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.13
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,39.2
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.95
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.43
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.87
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
522286,New Cut Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.85
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.59
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.88
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.15
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,39.2
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.48
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.26
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.42
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
522286,New Cut Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.16
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.08
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,39.4
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.14
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.02
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.05
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
522286,New Cut Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.7
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.03
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.18
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.08
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.2
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,39.5
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,77.88
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.99
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,90.87
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
522286,New Cut Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
