Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.25
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.32
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.3
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.81
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.2
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,39.6
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,77.76
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.43
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,91.53
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
522286,New Cut Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.45
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.24
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,39.7
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.31
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.53
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.06
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
522286,New Cut Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.18
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.93
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.96
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,39.8
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.7
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.39
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,94.07
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
522286,New Cut Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.0
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.7
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.2
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,39.9
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.14
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.58
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.86
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
522286,New Cut Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.02
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.55
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.9
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,39.9
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.66
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.57
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,89.18
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
522286,New Cut Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.7
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.81
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.21
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,40.0
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.76
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.64
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,97.43
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
522286,New Cut Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.69
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.96
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.93
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.77
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.48
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.07
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.0
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,40.0
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.83
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.34
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,104.74
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
522286,New Cut Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.8
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.66
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.69
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.45
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.7
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.35
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.59
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.9
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,40.1
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.7
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.4
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,108.1
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
522286,New Cut Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.78
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.85
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.79
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.8
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.77
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.7
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,40.1
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.36
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.07
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,109.78
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
522286,New Cut Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.0
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.09
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.66
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.11
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.5
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.42
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.48
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.52
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.3
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,40.1
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,98.54
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.19
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,115.56
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.1
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
522286,New Cut Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.5
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.88
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.91
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.48
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.95
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.67
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.2
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,40.1
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.37
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.4
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,106.19
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
522286,New Cut Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.2
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.29
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.15
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.42
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.48
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.62
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.1
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,40.1
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,94.87
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.43
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,109.51
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
522286,New Cut Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.3
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
