Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.92
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.69
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.97
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.82
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.3
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.57
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.8
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,40.1
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.56
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.55
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,110.98
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.0
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
522286,New Cut Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,464.2
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.54
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.87
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.44
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.88
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.4
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,40.1
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,99.34
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,97.25
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,107.74
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.8
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
522286,New Cut Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.45
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.37
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.47
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.7
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.0
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.61
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.5
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,40.1
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,103.12
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,100.53
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,117.47
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.1
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.6
522286,New Cut Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.2
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.29
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.95
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.0
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.0
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.9
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,40.0
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,103.75
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,106.82
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,115.28
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.0
522286,New Cut Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.5
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.23
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.89
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.3
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.05
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.18
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.35
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,114.6
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.9
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,106.17
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,105.25
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,117.86
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.7
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.7
522286,New Cut Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.4
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.21
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.24
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.46
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.38
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.34
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,119.2
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.9
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,113.38
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,103.94
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,122.14
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,474.4
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
522286,New Cut Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,509.7
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.35
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.71
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.98
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.0
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.49
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.66
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.5
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.8
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,106.35
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,104.83
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,118.14
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.8
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
522286,New Cut Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.4
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.03
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.3
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.75
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.25
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.7
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.7
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,100.65
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,107.92
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,117.77
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,453.5
522286,New Cut Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,492.1
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.28
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.24
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.9
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.6
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.6
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,98.8
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,103.24
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,119.8
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.4
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,437.2
522286,New Cut Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.3
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.53
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.36
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.48
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.82
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.7
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.5
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,102.01
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,105.68
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,119.36
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.4
522286,New Cut Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.9
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.18
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.14
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.0
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.33
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.2
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.3
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,104.28
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.27
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,120.47
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.6
522286,New Cut Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,511.1
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.91
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.42
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.25
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.21
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.7
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,39.2
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,106.45
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,103.33
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,121.01
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
