Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.1
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,441.1
522286,New Cut Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,513.2
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.6
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.87
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.2
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,39.1
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,103.85
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,101.67
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,118.25
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.1
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.7
522286,New Cut Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,501.3
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.43
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.9
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.7
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.8
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.63
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.6
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.7
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.8
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,39.0
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,110.78
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,102.5
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,123.3
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.2
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.8
522286,New Cut Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,520.9
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.08
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.89
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.82
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.23
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.73
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.62
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.7
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.4
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.8
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,110.3
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,100.28
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,125.12
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.7
522286,New Cut Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,526.6
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.0
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.48
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.28
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.17
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.9
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.6
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.7
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,109.56
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,100.23
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,122.8
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.8
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.7
522286,New Cut Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,511.9
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.58
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.31
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.53
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.37
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.22
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.4
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.5
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,113.54
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,100.87
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,119.52
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,475.8
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.1
522286,New Cut Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.1
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.53
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.96
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.07
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.26
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.4
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.23
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.35
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.0
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.3
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,117.7
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,107.27
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,122.22
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,493.9
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.5
522286,New Cut Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,511.9
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.51
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.67
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.81
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.72
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.7
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.6
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,117.61
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,107.61
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,123.13
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,493.7
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,454.1
522286,New Cut Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,516.4
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.77
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.37
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.93
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.55
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.63
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.2
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.1
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,117.86
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,108.91
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,124.87
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,494.6
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.0
522286,New Cut Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,523.1
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.8
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.26
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.08
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.7
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,117.3
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.9
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,115.66
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,107.76
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,122.06
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.3
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.8
522286,New Cut Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,511.5
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.6
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.48
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.83
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.03
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.67
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.05
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.0
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.8
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,110.14
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,100.29
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,116.33
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,461.2
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.1
522286,New Cut Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.75
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.89
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.83
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.28
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.36
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.06
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.1
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.9
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.7
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,107.34
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,96.56
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,115.43
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.9
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.1
522286,New Cut Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.7
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.68
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.71
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.21
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.6
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
