Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,110.96
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,97.36
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,117.78
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.2
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
522286,New Cut Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.57
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.4
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.19
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.71
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.1
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.5
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,110.2
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,98.65
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,115.38
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.2
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
522286,New Cut Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,485.7
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.41
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.02
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.98
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.32
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.1
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.52
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.71
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.28
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.7
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.7
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.1
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,109.36
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,97.82
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,121.45
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.2
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.3
522286,New Cut Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,511.6
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.68
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.0
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.08
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.19
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.4
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.9
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,104.72
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,95.31
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,114.85
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.3
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.2
522286,New Cut Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,483.4
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.61
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.45
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.41
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.8
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.53
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.4
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.4
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.8
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,111.21
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,97.21
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,115.53
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,469.1
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
522286,New Cut Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,487.2
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.12
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.99
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.15
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.54
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.93
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.5
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.7
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,114.5
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,36.6
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,107.27
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,95.12
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,116.17
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.3
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.4
522286,New Cut Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.5
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.16
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.52
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.2
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.3
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,115.3
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.3
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,98.36
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,117.11
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,451.1
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.7
522286,New Cut Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.4
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.16
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.74
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.2
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,115.8
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.1
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,107.46
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,93.07
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,111.9
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.5
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
522286,New Cut Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.2
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.52
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.09
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.49
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.95
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.9
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,114.9
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,35.9
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,111.09
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,94.66
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,112.8
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,468.6
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.6
522286,New Cut Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.72
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.92
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.84
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.43
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.7
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.9
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,100.13
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,86.56
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,111.74
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.6
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
522286,New Cut Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.0
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.72
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.7
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.06
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.78
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.4
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.5
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,110.23
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,92.37
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,111.17
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.1
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
522286,New Cut Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.0
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.63
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.33
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.62
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.15
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.7
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,103.74
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,91.3
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,107.2
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
522286,New Cut Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.07
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.6
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.09
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.03
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.9
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.8
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
