Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,102.87
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,94.06
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,112.37
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.2
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
522286,New Cut Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.0
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.23
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.06
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.25
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.69
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.6
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,34.8
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,100.52
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,94.45
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,107.63
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.0
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
522286,New Cut Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.8
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.88
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.18
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.49
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.47
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.8
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.3
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,34.6
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,106.15
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,99.19
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,117.27
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.9
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.8
522286,New Cut Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.41
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.05
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.08
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.12
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.14
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.27
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.9
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.9
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.7
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,34.4
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,103.62
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,95.95
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,113.65
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
522286,New Cut Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.8
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.59
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.63
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.1
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.33
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.68
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.68
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.5
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,117.6
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,104.38
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,92.07
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,113.63
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.4
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
522286,New Cut Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.39
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.7
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.11
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.67
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.7
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.43
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,85.11
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,107.54
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
522286,New Cut Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.53
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.35
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.08
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.11
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.0
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,33.7
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,98.2
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,86.92
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,109.99
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
522286,New Cut Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.87
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.34
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.97
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.62
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.0
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,33.5
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,104.34
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,88.52
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,111.62
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
522286,New Cut Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.9
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.42
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.87
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.89
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.53
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.7
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,103.67
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,92.01
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,113.36
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
522286,New Cut Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,477.2
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.89
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.02
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.45
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.49
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.6
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.4
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,104.42
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,95.03
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,117.87
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.1
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.5
522286,New Cut Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.06
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.88
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.58
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.11
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.52
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.38
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.2
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,115.5
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,104.41
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,96.22
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,120.41
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
522286,New Cut Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,504.3
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.42
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.25
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.78
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.99
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.58
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.8
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,104.78
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,96.11
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,121.03
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
522286,New Cut Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.4
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.13
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.26
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.56
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.13
