Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.1
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.0
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,32.5
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,99.05
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,93.02
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,112.94
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.2
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
522286,New Cut Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.1
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.98
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.03
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.22
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.94
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.1
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,110.46
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,102.12
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,124.35
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.4
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
522286,New Cut Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,523.9
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.2
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.45
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.36
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.91
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.2
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.9
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,93.84
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,85.65
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,109.6
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
522286,New Cut Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.4
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.72
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.76
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.89
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.3
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.8
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,100.55
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.49
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,108.16
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.5
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
522286,New Cut Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.6
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.85
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.66
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.7
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.33
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.6
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.6
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,100.56
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,89.96
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,104.5
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.3
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
522286,New Cut Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.02
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.89
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.08
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.52
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.7
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.8
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,96.22
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,85.99
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,103.88
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
522286,New Cut Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.07
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.18
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.55
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.9
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,125.2
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,101.9
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,89.66
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,114.44
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.6
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
522286,New Cut Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.4
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.89
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.24
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.33
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.67
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.9
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,125.9
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,103.52
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,89.05
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,112.41
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
522286,New Cut Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.3
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.77
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.58
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.44
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.25
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.9
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.3
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,102.37
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,86.25
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,112.17
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.4
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
522286,New Cut Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.1
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.24
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.2
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.08
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.47
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.6
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.75
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.0
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.4
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,105.92
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,82.09
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,108.44
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.3
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
522286,New Cut Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.27
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.55
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.1
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,99.76
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,78.75
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,103.82
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.4
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
522286,New Cut Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.64
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.17
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.18
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.41
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.9
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.4
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,102.61
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,83.99
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,108.02
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.4
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
522286,New Cut Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.28
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
