Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.53
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.02
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.89
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.3
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,96.03
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.51
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,103.88
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
522286,New Cut Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.9
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.83
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.99
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.4
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,85.83
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.87
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,101.95
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
522286,New Cut Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.2
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.83
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.87
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.74
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.99
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.9
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.3
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.3
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,88.72
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,87.5
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,104.2
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
522286,New Cut Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.4
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.4
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.56
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.74
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.74
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.3
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.6
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.13
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,85.93
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,102.47
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
522286,New Cut Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.46
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.86
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.28
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.74
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.88
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.8
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.53
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,82.16
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,96.94
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
522286,New Cut Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.53
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.59
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.19
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.24
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.51
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.2
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,85.54
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,79.9
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,97.68
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
522286,New Cut Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.38
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.96
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.73
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.19
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,81.86
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,75.72
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,92.71
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
522286,New Cut Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.22
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.87
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.09
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.65
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.61
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.21
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.9
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.6
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,76.46
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.43
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,81.77
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
522286,New Cut Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.73
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.47
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.55
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.82
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.7
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,77.56
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.83
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,86.18
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
522286,New Cut Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.87
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.48
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.34
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.5
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,82.68
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,68.09
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,87.37
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
522286,New Cut Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.32
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.32
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.27
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.96
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.34
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.04
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.9
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,71.87
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.56
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,83.81
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
522286,New Cut Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.8
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.65
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.98
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.83
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.52
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.5
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.3
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,75.68
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,71.23
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,86.01
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
522286,New Cut Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.01
