Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.79
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.5
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.0
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.2
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.57
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.45
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.45
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
522286,New Cut Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.6
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.56
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.07
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.45
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,66.77
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,61.51
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,75.17
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
522286,New Cut Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.05
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.3
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,70.55
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,65.19
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,79.04
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
522286,New Cut Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.51
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.61
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.7
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.91
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,69.94
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,66.51
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,80.73
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
522286,New Cut Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.7
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.29
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.23
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,62.64
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.12
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
522286,New Cut Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.69
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.3
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.4
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.7
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,57.9
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.96
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.23
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
522286,New Cut Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.12
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.64
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.01
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.81
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.33
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
522286,New Cut Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.11
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,53.97
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.16
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.16
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
522286,New Cut Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.1
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.36
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.8
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.3
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.1
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,54.89
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.61
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,62.52
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
522286,New Cut Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.58
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.47
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.06
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.2
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.18
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.86
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,63.55
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
522286,New Cut Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.85
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.52
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.7
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.07
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.3
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.04
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,59.02
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
522286,New Cut Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.79
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.64
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.33
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.44
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.35
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.3
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.73
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.16
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
522286,New Cut Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
