Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.72
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.09
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.36
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.4
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.4
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.57
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.21
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
522286,New Cut Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.47
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.83
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.78
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.08
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.44
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.29
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.03
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.64
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.54
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
522286,New Cut Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.03
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.57
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.96
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.55
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.7
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,27.5
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
522286,New Cut Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.35
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.15
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.37
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.72
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,27.6
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.25
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
522286,New Cut Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.45
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,27.7
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
522286,New Cut Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.39
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.82
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,27.8
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
522286,New Cut Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.52
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,27.9
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
522286,New Cut Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.74
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.19
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.0
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
522286,New Cut Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.78
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.22
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.1
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
522286,New Cut Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,28.2
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
522286,New Cut Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.12
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.3
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
522286,New Cut Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.89
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.4
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
522286,New Cut Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
