Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.48
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.82
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
522286,New Cut Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.94
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,28.5
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
522286,New Cut Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.55
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,28.7
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
522286,New Cut Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.92
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.58
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.83
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,28.8
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
522286,New Cut Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.67
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.88
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.99
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,28.9
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
522286,New Cut Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.0
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
522286,New Cut Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.25
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.1
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
522286,New Cut Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.77
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.55
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.95
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.14
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.43
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.2
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
522286,New Cut Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.4
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.2
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
522286,New Cut Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.23
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.46
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.46
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.99
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
522286,New Cut Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.31
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.28
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.24
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
522286,New Cut Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
