Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
522286,New Cut Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
522286,New Cut Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.85
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
522286,New Cut Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.77
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,35.0
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
522286,New Cut Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.92
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,35.2
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
522286,New Cut Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.17
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.72
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,35.4
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
522286,New Cut Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.78
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,35.6
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
522286,New Cut Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.41
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.88
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
522286,New Cut Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.11
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.06
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.1
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
522286,New Cut Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.85
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.46
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.3
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
522286,New Cut Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.41
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.83
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.68
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.5
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.07
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
522286,New Cut Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.6
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.02
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.7
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.3
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
522286,New Cut Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
