Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.14
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
522286,New Cut Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.54
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,37.1
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.77
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
522286,New Cut Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.2
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,37.3
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.58
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
522286,New Cut Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.46
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.04
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.37
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,37.5
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.73
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
522286,New Cut Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.03
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.16
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.53
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.7
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.8
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.05
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
522286,New Cut Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.88
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.77
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.63
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.1
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.9
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.87
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.94
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.2
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
522286,New Cut Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.92
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.48
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.38
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.48
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.51
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
522286,New Cut Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.16
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.54
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.8
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.3
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,38.4
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.61
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.75
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.35
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
522286,New Cut Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.01
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,38.6
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.4
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.6
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.92
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
522286,New Cut Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.53
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.4
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,38.8
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.74
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.57
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.93
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
522286,New Cut Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.23
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,39.1
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.94
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.43
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.3
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
522286,New Cut Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.95
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.83
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,39.3
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.91
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.1
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.61
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
522286,New Cut Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.72
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,39.5
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
