Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.15
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.83
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.45
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
522286,New Cut Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.71
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.5
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.14
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.5
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,39.7
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.5
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.12
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.41
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
522286,New Cut Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.35
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.32
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,39.9
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.86
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.49
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
522286,New Cut Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.21
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.68
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.0
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.83
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,40.1
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.36
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.36
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.3
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
522286,New Cut Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.29
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.55
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.31
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,40.3
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.7
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,79.78
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.41
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
522286,New Cut Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.96
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.9
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.6
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.67
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,40.5
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.89
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.13
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.11
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
522286,New Cut Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.56
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.1
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.7
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.51
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.73
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,40.7
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.82
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.71
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.07
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
522286,New Cut Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.95
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.77
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.3
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.95
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,40.8
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,88.65
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.42
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,98.32
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
522286,New Cut Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.48
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.36
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.99
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.95
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,41.0
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.82
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.28
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,96.66
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
522286,New Cut Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.15
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.75
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.05
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.68
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.46
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.56
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.75
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.7
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,41.1
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.91
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.64
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,107.42
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
522286,New Cut Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.93
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.7
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.45
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.15
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.2
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,41.2
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.8
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.51
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,106.36
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
522286,New Cut Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.07
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.87
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.01
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.3
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.9
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.8
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,41.3
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.21
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,90.14
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,108.24
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.5
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
522286,New Cut Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.1
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.01
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.15
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.12
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
