Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.2
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,41.4
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.77
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.69
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,102.41
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
522286,New Cut Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.08
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.48
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.61
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.43
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.1
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,41.4
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,93.5
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.01
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,111.27
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
522286,New Cut Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.6
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.85
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.65
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.69
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.99
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.59
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.1
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,41.4
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,95.22
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.84
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,107.15
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
522286,New Cut Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.9
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.05
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.77
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.8
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.81
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.96
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.7
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,41.4
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,95.8
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.64
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,109.85
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
522286,New Cut Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.53
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.03
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.7
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.93
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.0
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,41.5
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,94.22
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,96.26
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,110.12
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
522286,New Cut Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.8
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.5
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.48
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.44
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,120.0
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,41.5
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,99.71
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,101.61
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,118.41
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
522286,New Cut Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,496.3
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.82
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.9
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.1
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.71
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.86
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.21
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.2
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,41.5
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,94.26
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,99.44
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,117.14
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
522286,New Cut Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.83
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.21
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.56
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.93
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.65
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.9
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,41.5
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,100.66
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,97.84
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,119.12
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.2
522286,New Cut Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.3
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.7
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.44
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.48
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.6
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.03
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.51
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.5
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,41.5
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,100.18
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,104.29
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,124.45
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.8
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.3
522286,New Cut Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,525.0
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.61
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.16
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.4
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.94
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.37
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.6
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,41.5
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,105.35
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,100.37
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,122.7
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.3
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.6
522286,New Cut Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,517.9
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.02
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.31
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.61
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.7
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.91
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.56
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.3
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.9
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,41.5
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,107.99
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,103.74
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,120.65
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
522286,New Cut Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,509.9
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.08
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.28
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.82
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.34
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.5
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,41.5
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,106.9
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,99.05
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,117.92
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.0
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
522286,New Cut Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.16
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
