Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.9
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.78
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.5
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,41.4
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,109.6
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.57
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,120.6
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,462.3
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
522286,New Cut Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.2
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.09
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.45
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.8
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,41.3
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,103.87
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,94.36
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,125.27
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
522286,New Cut Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.0
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.47
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.65
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.97
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.82
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.5
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.7
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,41.2
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,111.68
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,94.08
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,123.83
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.2
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.9
522286,New Cut Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,522.2
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.56
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.56
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.21
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.72
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.9
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.4
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,121.7
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,41.1
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,112.24
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,99.64
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,125.75
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.4
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.0
522286,New Cut Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.6
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.38
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.04
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.64
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.32
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.94
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.9
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,40.9
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,113.36
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,99.67
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,123.32
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,478.2
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.3
522286,New Cut Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,519.6
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.48
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.48
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.04
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.5
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.96
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.41
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.5
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,40.8
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,111.62
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,100.62
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,127.08
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.8
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
522286,New Cut Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,536.2
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.02
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.99
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.21
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.43
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.05
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.82
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.2
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.9
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,40.7
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,110.12
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,98.75
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,123.36
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,467.1
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
522286,New Cut Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,521.7
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.78
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.29
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.15
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.97
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.68
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.96
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.3
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,40.6
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,113.48
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,103.66
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,123.3
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,480.7
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.8
522286,New Cut Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,521.0
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.74
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.75
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.75
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.3
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.19
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.0
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.3
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,40.4
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,109.33
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,101.4
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,122.31
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,463.9
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.9
522286,New Cut Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.6
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.85
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.87
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.0
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.4
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,40.3
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,113.09
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,101.58
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,122.61
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,479.8
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.1
522286,New Cut Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,520.1
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.7
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.37
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.76
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.15
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.91
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.4
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.8
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.9
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,40.1
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,113.28
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,100.77
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,124.1
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,481.7
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.9
522286,New Cut Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,527.1
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.48
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.82
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.26
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.63
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,122.4
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,39.9
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,110.66
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,97.15
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,120.74
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,469.8
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
522286,New Cut Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,511.8
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.98
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
