Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.52
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.78
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.17
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.3
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.0
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,39.8
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,116.66
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,98.11
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,116.09
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.3
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.0
522286,New Cut Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.8
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.66
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.49
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.83
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.43
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.02
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.22
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.9
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.9
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,39.6
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,109.74
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,95.23
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,115.78
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.2
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
522286,New Cut Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.4
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.58
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.69
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.56
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.77
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.3
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,39.4
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,111.21
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,101.44
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,123.91
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.1
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.3
522286,New Cut Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.3
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.23
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.95
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.11
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.72
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.34
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.3
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.0
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,39.2
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,112.92
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,103.03
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,126.97
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.9
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.2
522286,New Cut Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,533.2
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.62
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.28
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.52
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.7
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.2
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,39.0
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,119.25
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,108.64
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,128.17
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,499.9
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.3
522286,New Cut Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.9
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.18
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.39
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.16
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.03
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.5
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.9
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,38.7
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,118.86
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,102.24
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,123.88
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,496.2
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.1
522286,New Cut Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.6
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.98
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.83
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.16
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.63
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.8
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.3
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,38.5
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,118.33
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,102.26
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,121.18
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.5
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.6
522286,New Cut Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.7
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.19
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.91
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.71
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.8
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,117.1
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,38.2
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,126.82
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,107.74
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,125.12
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,529.9
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.7
522286,New Cut Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.9
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.23
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.96
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.33
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.6
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.39
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.18
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.7
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,122.8
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,38.0
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,116.67
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,101.38
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,125.1
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.1
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.2
522286,New Cut Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,522.3
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.65
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.38
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.2
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.61
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.62
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.2
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.2
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,37.7
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,116.06
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,99.8
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,123.01
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,485.2
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.4
522286,New Cut Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,514.3
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.79
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.29
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.71
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.82
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.1
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,37.4
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,105.9
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,94.46
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,119.4
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.6
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.4
522286,New Cut Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.1
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.92
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.7
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.15
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.06
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.8
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.6
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,37.2
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,110.86
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,98.64
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,123.32
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.6
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
522286,New Cut Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.2
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
