Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.64
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.25
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.27
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.9
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.15
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.7
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.3
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.9
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,109.74
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,96.47
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,115.4
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.6
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
522286,New Cut Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.9
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.35
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.81
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.8
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.5
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.2
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.7
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,115.71
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,98.6
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,123.8
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,484.7
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
522286,New Cut Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,519.2
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.18
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.58
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.33
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.0
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.6
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,36.4
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,106.2
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,90.43
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,116.56
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.3
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
522286,New Cut Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.3
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.39
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.71
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.64
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.54
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.79
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.3
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,36.2
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,105.42
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,90.51
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,118.74
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,159.2
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.0
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
522286,New Cut Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,499.9
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.17
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.7
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.6
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.88
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.9
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,36.0
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,105.21
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,90.24
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,113.6
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.2
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
522286,New Cut Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.83
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.89
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.88
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.9
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.98
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.6
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,35.8
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,101.74
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,89.68
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,113.64
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.4
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
522286,New Cut Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.6
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.93
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.71
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.36
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.56
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.05
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.03
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.9
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.0
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.5
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,103.51
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,94.95
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,116.36
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.3
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.0
522286,New Cut Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,484.0
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.06
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.77
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.03
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.04
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.92
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.78
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.1
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.3
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,105.76
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,104.27
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,121.91
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.0
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.4
522286,New Cut Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,509.2
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.23
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.56
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.78
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.38
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.61
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.24
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.1
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,35.1
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,101.49
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,101.33
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,117.29
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.2
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.2
522286,New Cut Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.9
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.2
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.47
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.55
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.43
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.31
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.06
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.39
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.5
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,34.9
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,103.39
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,99.12
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,116.14
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,434.7
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.7
522286,New Cut Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,488.2
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.3
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.14
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.4
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,34.7
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,109.52
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,101.85
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,119.72
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,459.2
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
522286,New Cut Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,502.3
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.63
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.31
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.77
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.7
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.5
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,103.68
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,93.47
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,110.87
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.9
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
522286,New Cut Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.6
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
