Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.69
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.49
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.84
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.6
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.04
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.17
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.9
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.3
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,103.75
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,102.19
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,120.35
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.3
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.1
522286,New Cut Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.3
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.77
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.33
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.53
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.11
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.54
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.7
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.1
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,100.71
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,93.05
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,111.94
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.9
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.2
522286,New Cut Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.4
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.99
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.82
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.46
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.78
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.04
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.2
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.9
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,97.81
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,88.36
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,109.82
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
522286,New Cut Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.9
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.38
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.55
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.13
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.14
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.0
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.6
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.8
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,104.86
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,85.61
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,112.1
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.1
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
522286,New Cut Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.8
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.59
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.3
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.34
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.78
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.5
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.2
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.6
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,104.92
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,88.18
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,110.41
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.3
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
522286,New Cut Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.9
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.42
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.68
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.16
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.93
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.7
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.6
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,33.3
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,102.27
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.35
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,107.36
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.1
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
522286,New Cut Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.9
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.93
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.78
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.72
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.5
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.3
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.1
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,110.72
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,89.33
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,111.48
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.6
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
522286,New Cut Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.45
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.17
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.66
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.14
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.83
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.5
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.9
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.7
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.9
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,105.7
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,88.58
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,109.24
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.8
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
522286,New Cut Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.19
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.77
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.78
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.24
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.4
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,116.1
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.98
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,112.37
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.2
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
522286,New Cut Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.4
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.72
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.9
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.95
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.14
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.6
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.3
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,93.43
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.4
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,104.74
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.8
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
522286,New Cut Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.68
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.03
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.42
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.3
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.4
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,32.2
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,101.79
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,82.67
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,107.33
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.8
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
522286,New Cut Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.76
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.14
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.05
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.3
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.6
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,102.41
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,85.61
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,107.04
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.4
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
