Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.2
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.53
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.33
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.89
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.7
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,113.8
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,99.78
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.66
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,107.9
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.9
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
522286,New Cut Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.31
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.42
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.05
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.8
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.7
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.3
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,104.9
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,86.55
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,108.5
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
522286,New Cut Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.1
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.12
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.9
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.08
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.07
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.9
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.9
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,123.7
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,97.46
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,82.08
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,104.03
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
522286,New Cut Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.33
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.97
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.27
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.35
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.88
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.7
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,86.92
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,83.32
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,94.35
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
522286,New Cut Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.54
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.68
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.75
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.4
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.39
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,83.86
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,93.02
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
522286,New Cut Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.81
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.45
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.76
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.55
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.0
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.92
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.1
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.6
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,89.86
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,78.35
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,94.86
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
522286,New Cut Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.19
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.61
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.25
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.43
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.74
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.83
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.7
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,88.6
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,81.82
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,96.66
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
522286,New Cut Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.62
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.91
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.23
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.13
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.8
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,85.68
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,82.53
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,89.07
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
522286,New Cut Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.94
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.74
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.32
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.66
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.23
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.21
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.3
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.3
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,78.64
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,71.35
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,86.32
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
522286,New Cut Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.14
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.85
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.85
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.94
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.34
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.3
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,73.87
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,64.56
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,86.83
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
522286,New Cut Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.24
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.95
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.36
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.51
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.8
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.3
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,67.51
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.87
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,82.93
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
522286,New Cut Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.17
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.82
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.71
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.86
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.24
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
