Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,64.21
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.76
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,71.24
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
522286,New Cut Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.27
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.45
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.67
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.19
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.59
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,66.06
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.48
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.75
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
522286,New Cut Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.39
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.53
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.05
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.46
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.53
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,59.84
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,72.69
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
522286,New Cut Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.87
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.95
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.01
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,56.86
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.04
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,65.82
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
522286,New Cut Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.3
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.65
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.86
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.49
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,29.4
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,60.58
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,59.64
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,73.4
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
522286,New Cut Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.16
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.41
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.29
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,64.35
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,65.28
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,77.07
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
522286,New Cut Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.89
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.77
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.94
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,63.97
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.75
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,74.94
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
522286,New Cut Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.71
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.06
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.19
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,29.5
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,61.54
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.78
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,73.64
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
522286,New Cut Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.32
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.75
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.57
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.32
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,67.69
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,62.75
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,80.68
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
522286,New Cut Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.86
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.33
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.59
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.5
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,29.6
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.76
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,56.24
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.29
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
522286,New Cut Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.18
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.82
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,29.7
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.88
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.45
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,66.94
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
522286,New Cut Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.8
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.3
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.33
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.7
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,29.8
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.29
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,67.37
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
522286,New Cut Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.75
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.9
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,29.9
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
