Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.92
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
522286,New Cut Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.58
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.71
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.92
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.0
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.86
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
522286,New Cut Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.59
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.68
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.85
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.67
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.71
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.86
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,30.1
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.87
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
522286,New Cut Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.6
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.61
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.95
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.9
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.94
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.8
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,30.2
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.58
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.88
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.02
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
522286,New Cut Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.63
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.35
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.7
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.78
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.78
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.9
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,30.3
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
522286,New Cut Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.79
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.58
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.89
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,30.4
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
522286,New Cut Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.53
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.54
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.63
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,30.6
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
522286,New Cut Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.5
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.53
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.38
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,30.7
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
522286,New Cut Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.47
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.52
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.39
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,30.9
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
522286,New Cut Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.97
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,31.0
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
522286,New Cut Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.1
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
522286,New Cut Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.39
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.32
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.2
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
522286,New Cut Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.43
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.6
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
