Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
522286,New Cut Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.96
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.04
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.98
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,31.4
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
522286,New Cut Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.92
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.49
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,31.6
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
522286,New Cut Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.67
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.6
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,31.7
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
522286,New Cut Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.75
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.27
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,31.8
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
522286,New Cut Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.66
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.77
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.47
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.74
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.9
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
522286,New Cut Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.7
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.94
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,32.0
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
522286,New Cut Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.41
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.65
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,32.1
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
522286,New Cut Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.3
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.82
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
522286,New Cut Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.04
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.4
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
522286,New Cut Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.63
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.6
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
522286,New Cut Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.35
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.85
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.32
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.7
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
522286,New Cut Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.51
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.02
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.94
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
522286,New Cut Road,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
